Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.27
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.16
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110119,Abbey Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.22
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.7
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110119,Abbey Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.57
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.01
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.41
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.2
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110119,Abbey Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.88
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.15
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.5
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110119,Abbey Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.15
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.45
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.1
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110119,Abbey Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.41
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.16
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.9
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110119,Abbey Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.0
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.88
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110119,Abbey Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.89
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.42
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110119,Abbey Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.02
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.01
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.77
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,29.6
