Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110119,Abbey Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.36
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.07
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.38
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.84
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.5
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110119,Abbey Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.47
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.16
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.72
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.52
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110119,Abbey Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.71
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.5
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.73
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110119,Abbey Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.0
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110119,Abbey Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.03
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.2
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.16
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.8
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110119,Abbey Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.56
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.84
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.09
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110119,Abbey Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110119,Abbey Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110119,Abbey Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.21
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110119,Abbey Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
