Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110119,Abbey Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110119,Abbey Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110119,Abbey Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.77
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110119,Abbey Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110119,Abbey Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110119,Abbey Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110119,Abbey Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110119,Abbey Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110119,Abbey Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110119,Abbey Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
