Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110119,Abbey Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.07
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110119,Abbey Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.06
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.79
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110119,Abbey Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110119,Abbey Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110119,Abbey Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.06
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110119,Abbey Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110119,Abbey Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110119,Abbey Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110119,Abbey Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
