Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110119,Abbey Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110119,Abbey Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110119,Abbey Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110119,Abbey Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110119,Abbey Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110119,Abbey Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110119,Abbey Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110119,Abbey Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110119,Abbey Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
