Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110119,Abbey Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110119,Abbey Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110119,Abbey Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110119,Abbey Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110119,Abbey Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110119,Abbey Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110119,Abbey Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110119,Abbey Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110119,Abbey Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
