Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110119,Abbey Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110119,Abbey Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110119,Abbey Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110119,Abbey Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110119,Abbey Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110119,Abbey Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110119,Abbey Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110119,Abbey Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110119,Abbey Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
