Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110119,Abbey Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110119,Abbey Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110119,Abbey Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110119,Abbey Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110119,Abbey Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110119,Abbey Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110119,Abbey Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110119,Abbey Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
