Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
110119,Abbey Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.65
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110119,Abbey Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110119,Abbey Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110119,Abbey Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.8
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,67.0
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.7
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110119,Abbey Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110119,Abbey Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110119,Abbey Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110119,Abbey Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110119,Abbey Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
