Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110119,Abbey Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110119,Abbey Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110119,Abbey Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110119,Abbey Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110119,Abbey Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110119,Abbey Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110119,Abbey Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110119,Abbey Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110119,Abbey Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110119,Abbey Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
