Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110119,Abbey Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110119,Abbey Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110119,Abbey Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110119,Abbey Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110119,Abbey Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110119,Abbey Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.13
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110119,Abbey Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.2
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110119,Abbey Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110119,Abbey Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.1
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
110119,Abbey Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.89
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
