Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110119,Abbey Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.7
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110119,Abbey Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.88
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110119,Abbey Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.23
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110119,Abbey Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.29
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110119,Abbey Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.96
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110119,Abbey Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110119,Abbey Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.02
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110119,Abbey Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.84
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.13
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110119,Abbey Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.02
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110119,Abbey Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
