Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.57
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110119,Abbey Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.19
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.19
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110119,Abbey Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.23
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110119,Abbey Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.14
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110119,Abbey Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110119,Abbey Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110119,Abbey Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110119,Abbey Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.3
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110119,Abbey Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110119,Abbey Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110119,Abbey Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
