Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
110119,Abbey Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.06
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110119,Abbey Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.82
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110119,Abbey Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110119,Abbey Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110119,Abbey Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110119,Abbey Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110119,Abbey Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110119,Abbey Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110119,Abbey Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110119,Abbey Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
