Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110119,Abbey Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110119,Abbey Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110119,Abbey Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110119,Abbey Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110119,Abbey Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110119,Abbey Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110119,Abbey Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110119,Abbey Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110119,Abbey Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110119,Abbey Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
