Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.07
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110119,Abbey Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110119,Abbey Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110119,Abbey Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110119,Abbey Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110119,Abbey Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110119,Abbey Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110119,Abbey Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110119,Abbey Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110119,Abbey Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
