Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110119,Abbey Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110119,Abbey Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110119,Abbey Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110119,Abbey Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110119,Abbey Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
