Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110119,Abbey Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110119,Abbey Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110119,Abbey Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110119,Abbey Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110119,Abbey Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
