Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110119,Abbey Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110119,Abbey Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110119,Abbey Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110119,Abbey Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110119,Abbey Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110119,Abbey Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110119,Abbey Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.61
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110119,Abbey Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
