Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110119,Abbey Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110119,Abbey Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110119,Abbey Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110119,Abbey Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110119,Abbey Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110119,Abbey Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110119,Abbey Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110119,Abbey Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110119,Abbey Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.5
