Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110119,Abbey Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110119,Abbey Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110119,Abbey Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110119,Abbey Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110119,Abbey Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110119,Abbey Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110119,Abbey Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110119,Abbey Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110119,Abbey Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.61
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110119,Abbey Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
