Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110119,Abbey Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110119,Abbey Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110119,Abbey Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
110119,Abbey Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110119,Abbey Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110119,Abbey Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110119,Abbey Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110119,Abbey Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.16
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,79.7
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.6
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110119,Abbey Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.89
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,76.2
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
