Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.8
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110119,Abbey Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110119,Abbey Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110119,Abbey Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110119,Abbey Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110119,Abbey Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.36
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110119,Abbey Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110119,Abbey Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110119,Abbey Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110119,Abbey Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110119,Abbey Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
