Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110119,Abbey Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110119,Abbey Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.62
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.71
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110119,Abbey Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.36
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110119,Abbey Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110119,Abbey Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.91
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110119,Abbey Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.51
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110119,Abbey Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.86
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.77
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110119,Abbey Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.18
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
110119,Abbey Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.17
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110119,Abbey Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.19
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
