Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110119,Abbey Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.01
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110119,Abbey Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.73
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.69
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110119,Abbey Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.46
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.37
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110119,Abbey Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.32
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110119,Abbey Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.48
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110119,Abbey Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.49
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.02
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110119,Abbey Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.36
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.12
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110119,Abbey Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.15
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.99
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110119,Abbey Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.81
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110119,Abbey Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.03
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
