Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.34
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110119,Abbey Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.37
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.89
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110119,Abbey Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.14
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.44
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110119,Abbey Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.27
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.22
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.73
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110119,Abbey Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.25
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.79
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.8
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110119,Abbey Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.78
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.6
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.0
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110119,Abbey Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.46
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.88
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110119,Abbey Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.45
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.27
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110119,Abbey Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.15
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110119,Abbey Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.14
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.17
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110119,Abbey Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
