Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.37
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.4
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110119,Abbey Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.25
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.79
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110119,Abbey Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.22
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110119,Abbey Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.46
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110119,Abbey Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.23
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110119,Abbey Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.01
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.14
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.76
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.07
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.3
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110119,Abbey Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.32
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.33
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.7
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.89
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.3
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110119,Abbey Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.47
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.28
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.34
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.62
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.3
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110119,Abbey Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.6
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.64
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.1
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110119,Abbey Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.2
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.01
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.6
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110119,Abbey Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
