Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.58
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.71
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.7
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110119,Abbey Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.07
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.19
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.31
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110119,Abbey Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.52
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.93
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.46
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.76
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.4
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110119,Abbey Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.03
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.75
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.44
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110119,Abbey Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.58
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110119,Abbey Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.76
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110119,Abbey Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.61
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.0
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.49
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.5
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
110119,Abbey Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.96
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.4
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110119,Abbey Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110119,Abbey Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.67
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.42
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
