Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110119,Abbey Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110119,Abbey Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110119,Abbey Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110119,Abbey Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110119,Abbey Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110119,Abbey Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110119,Abbey Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110119,Abbey Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110119,Abbey Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110119,Abbey Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
