Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110119,Abbey Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110119,Abbey Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110119,Abbey Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.62
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110119,Abbey Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110119,Abbey Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110119,Abbey Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110119,Abbey Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110119,Abbey Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110119,Abbey Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110119,Abbey Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,29.7
