Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110119,Abbey Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110119,Abbey Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110119,Abbey Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110119,Abbey Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110119,Abbey Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110119,Abbey Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
