Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110119,Abbey Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110119,Abbey Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110119,Abbey Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110119,Abbey Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110119,Abbey Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110119,Abbey Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110119,Abbey Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110119,Abbey Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110119,Abbey Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110119,Abbey Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
