Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110119,Abbey Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110119,Abbey Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110119,Abbey Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110119,Abbey Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110119,Abbey Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110119,Abbey Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110119,Abbey Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110119,Abbey Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110119,Abbey Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
