Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110119,Abbey Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110119,Abbey Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110119,Abbey Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110119,Abbey Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110119,Abbey Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110119,Abbey Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110119,Abbey Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110119,Abbey Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110119,Abbey Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110119,Abbey Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
