Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110119,Abbey Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110119,Abbey Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110119,Abbey Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110119,Abbey Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110119,Abbey Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110119,Abbey Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110119,Abbey Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110119,Abbey Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110119,Abbey Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110119,Abbey Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
