Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110119,Abbey Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110119,Abbey Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110119,Abbey Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110119,Abbey Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110119,Abbey Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110119,Abbey Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110119,Abbey Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110119,Abbey Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110119,Abbey Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110119,Abbey Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
