Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110119,Abbey Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110119,Abbey Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110119,Abbey Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110119,Abbey Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110119,Abbey Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.65
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,75.3
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.8
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110119,Abbey Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.57
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.3
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110119,Abbey Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110119,Abbey Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110119,Abbey Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.45
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110119,Abbey Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
