Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110119,Abbey Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110119,Abbey Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110119,Abbey Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.24
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110119,Abbey Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110119,Abbey Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.06
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110119,Abbey Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110119,Abbey Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110119,Abbey Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.14
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.08
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110119,Abbey Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
