Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.57
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.39
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110119,Abbey Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.12
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110119,Abbey Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.09
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.05
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110119,Abbey Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.38
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.77
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110119,Abbey Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.03
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.26
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110119,Abbey Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.18
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110119,Abbey Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.03
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.22
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110119,Abbey Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.28
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.36
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110119,Abbey Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
