Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110119,Abbey Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110119,Abbey Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110119,Abbey Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.57
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110119,Abbey Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.7
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110119,Abbey Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.06
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.31
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110119,Abbey Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110119,Abbey Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110119,Abbey Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.99
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.32
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110119,Abbey Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.31
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.56
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110119,Abbey Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.8
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.0
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.99
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.0
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
