Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110119,Abbey Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.08
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.26
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.0
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.23
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110119,Abbey Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.92
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.93
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.44
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.8
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110119,Abbey Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.53
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.17
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.49
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110119,Abbey Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.82
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.13
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110119,Abbey Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.63
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.28
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.45
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.0
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.4
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110119,Abbey Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.05
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.51
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.8
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110119,Abbey Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.56
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.37
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.71
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.69
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.9
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110119,Abbey Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.04
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.06
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.34
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.2
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.7
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110119,Abbey Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.44
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.22
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.56
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.24
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.7
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.9
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110119,Abbey Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.36
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.72
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.86
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.8
