Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110119,Abbey Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.93
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.69
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.64
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.51
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110119,Abbey Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.58
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.19
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.29
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.21
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.7
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110119,Abbey Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.41
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.19
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.76
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.06
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.8
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,134.6
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110119,Abbey Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.72
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.14
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.8
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.1
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.1
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110119,Abbey Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.66
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.34
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110119,Abbey Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.28
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110119,Abbey Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.13
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.61
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.09
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.86
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110119,Abbey Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.85
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.83
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.31
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.54
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.1
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.2
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110119,Abbey Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.39
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.13
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.9
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.1
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110119,Abbey Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.44
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
