Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.58
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.6
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.3
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.7
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110119,Abbey Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.58
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.69
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.54
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.42
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.7
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110119,Abbey Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.66
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.45
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.7
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110119,Abbey Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.48
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.2
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110119,Abbey Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.74
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.78
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.86
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.7
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.0
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110119,Abbey Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.37
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.22
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.1
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.1
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110119,Abbey Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.07
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110119,Abbey Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110119,Abbey Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110119,Abbey Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
