Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110119,Abbey Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110119,Abbey Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110119,Abbey Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.05
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110119,Abbey Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110119,Abbey Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.84
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110119,Abbey Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.69
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110119,Abbey Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110119,Abbey Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110119,Abbey Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110119,Abbey Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
