Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
110119,Abbey Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110119,Abbey Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.04
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110119,Abbey Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110119,Abbey Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110119,Abbey Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110119,Abbey Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110119,Abbey Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110119,Abbey Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
