Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110119,Abbey Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110119,Abbey Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110119,Abbey Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110119,Abbey Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110119,Abbey Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110119,Abbey Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110119,Abbey Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
