Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110119,Abbey Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110119,Abbey Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110119,Abbey Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110119,Abbey Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110119,Abbey Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.68
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110119,Abbey Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110119,Abbey Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
