Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110119,Abbey Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110119,Abbey Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110119,Abbey Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110119,Abbey Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110119,Abbey Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110119,Abbey Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110119,Abbey Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
