Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110119,Abbey Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110119,Abbey Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110119,Abbey Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.64
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.7
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.15
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110119,Abbey Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.77
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110119,Abbey Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.26
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110119,Abbey Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.22
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.7
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110119,Abbey Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.68
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.1
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110119,Abbey Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.33
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.0
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.7
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
