Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110119,Abbey Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.16
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.4
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.7
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110119,Abbey Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.87
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,80.7
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110119,Abbey Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.31
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,64.3
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.9
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110119,Abbey Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.43
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110119,Abbey Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.95
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.5
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110119,Abbey Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.71
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.8
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
110119,Abbey Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.05
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,76.5
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.6
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110119,Abbey Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.69
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,30.46
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,89.2
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,131.2
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.75
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110119,Abbey Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.82
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,29.06
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,86.2
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,126.9
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110119,Abbey Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.19
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,30.77
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,95.0
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,134.1
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
