Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.58
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.2
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110119,Abbey Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.58
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.86
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.0
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.7
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110119,Abbey Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.26
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.49
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.5
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110119,Abbey Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.78
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.2
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.7
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110119,Abbey Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.8
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.81
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.14
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.8
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.4
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110119,Abbey Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.62
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.19
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.2
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.5
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.37
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110119,Abbey Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.25
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.23
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,71.0
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.2
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.0
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
110119,Abbey Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.99
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.78
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,71.9
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,112.7
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.45
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
110119,Abbey Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.17
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.22
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.3
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.5
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110119,Abbey Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.6
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.24
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.3
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.5
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110119,Abbey Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.6
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.36
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.19
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.8
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.1
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.83
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,89.4
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.0
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
