Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.85
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.7
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110119,Abbey Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.71
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.06
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,81.8
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.2
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.05
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110119,Abbey Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.98
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110119,Abbey Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.61
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.71
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.6
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
110119,Abbey Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.11
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.72
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.95
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.4
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.0
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
110119,Abbey Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.52
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.6
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.77
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.6
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.9
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
110119,Abbey Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.64
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.59
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.8
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.5
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
110119,Abbey Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.12
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.4
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.2
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.9
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.23
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
110119,Abbey Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.6
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.46
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.7
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.8
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.73
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
110119,Abbey Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.21
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.5
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.21
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110119,Abbey Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.84
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.6
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
