Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110119,Abbey Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.52
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.55
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.9
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110119,Abbey Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.33
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.26
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110119,Abbey Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.39
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110119,Abbey Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110119,Abbey Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.46
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110119,Abbey Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.69
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110119,Abbey Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.27
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.26
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.9
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.8
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110119,Abbey Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.45
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.71
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110119,Abbey Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
