Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.3
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.55
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110119,Abbey Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.73
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110119,Abbey Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.14
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110119,Abbey Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110119,Abbey Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110119,Abbey Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110119,Abbey Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110119,Abbey Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110119,Abbey Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.08
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110119,Abbey Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.74
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.66
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
