Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.57
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110119,Abbey Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.97
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-10.14
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-6.83
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.29
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.0
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110119,Abbey Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.87
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.06
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.06
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110119,Abbey Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.12
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.3
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.77
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110119,Abbey Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.99
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.11
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.07
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.36
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110119,Abbey Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.78
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.17
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.59
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.6
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110119,Abbey Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.83
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.38
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.49
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110119,Abbey Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.47
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.23
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.78
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.29
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110119,Abbey Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.29
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.49
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110119,Abbey Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.88
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.98
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.72
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110119,Abbey Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
