Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.28
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.19
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.04
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.41
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.8
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110119,Abbey Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.91
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.84
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.37
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.2
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110119,Abbey Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.38
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.22
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.8
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.7
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110119,Abbey Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.33
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.3
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.8
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110119,Abbey Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.53
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.85
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.68
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110119,Abbey Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.75
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.47
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.61
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.5
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110119,Abbey Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.4
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.81
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110119,Abbey Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.73
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.99
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.72
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.75
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110119,Abbey Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.46
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.25
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.53
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.07
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.6
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110119,Abbey Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.6
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.07
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.87
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.59
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.4
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110119,Abbey Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
