Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.12
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.04
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.9
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110119,Abbey Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.34
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.88
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110119,Abbey Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.71
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.9
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.96
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.3
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.6
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110119,Abbey Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.15
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.05
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.17
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
110119,Abbey Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.29
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.86
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.38
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
110119,Abbey Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.07
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.46
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.53
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.08
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.37
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.12
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
110119,Abbey Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.11
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.24
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
110119,Abbey Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.63
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.52
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.9
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
110119,Abbey Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.28
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.64
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.64
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.54
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.15
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.0
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
110119,Abbey Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.18
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.9
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.7
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.95
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.66
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.7
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
110119,Abbey Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
