Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.22
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.54
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110119,Abbey Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.02
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.56
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.7
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.94
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,80.1
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.8
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110119,Abbey Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.85
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110119,Abbey Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.11
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110119,Abbey Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.23
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110119,Abbey Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110119,Abbey Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.18
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
110119,Abbey Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.74
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
110119,Abbey Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.9
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.07
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110119,Abbey Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.7
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
