Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
110119,Abbey Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
110119,Abbey Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110119,Abbey Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110119,Abbey Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110119,Abbey Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110119,Abbey Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110119,Abbey Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110119,Abbey Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110119,Abbey Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.45
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
