Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110119,Abbey Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110119,Abbey Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110119,Abbey Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110119,Abbey Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110119,Abbey Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
110119,Abbey Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110119,Abbey Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110119,Abbey Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110119,Abbey Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110119,Abbey Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
