Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110119,Abbey Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.9
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110119,Abbey Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110119,Abbey Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110119,Abbey Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110119,Abbey Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110119,Abbey Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110119,Abbey Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110119,Abbey Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110119,Abbey Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110119,Abbey Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
