Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110119,Abbey Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110119,Abbey Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110119,Abbey Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110119,Abbey Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110119,Abbey Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110119,Abbey Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110119,Abbey Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110119,Abbey Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.83
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110119,Abbey Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
