Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110119,Abbey Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.28
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110119,Abbey Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.89
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.29
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110119,Abbey Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.17
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.4
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110119,Abbey Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.11
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.5
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110119,Abbey Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.14
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110119,Abbey Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.38
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.48
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.2
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110119,Abbey Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.0
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.5
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110119,Abbey Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.12
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.7
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110119,Abbey Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.96
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.26
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.0
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110119,Abbey Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.59
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.9
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
