Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110119,Abbey Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.8
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.5
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110119,Abbey Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.64
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.97
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.6
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110119,Abbey Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.29
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.89
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.8
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.5
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110119,Abbey Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.78
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.0
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.1
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110119,Abbey Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.62
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.7
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110119,Abbey Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.23
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.58
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.82
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.2
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110119,Abbey Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.44
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.0
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110119,Abbey Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.89
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.41
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110119,Abbey Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.31
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110119,Abbey Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.87
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.42
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
